Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.4
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,57.36
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,65.5
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
333131,Woodland Road No 2,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,36.75
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,28.35
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,41.66
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,173.6
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.05
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.51
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,64.41
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.0
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
333131,Woodland Road No 2,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.54
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.83
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,29.72
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,24.98
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,39.58
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,164.5
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.08
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,66.35
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.1
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,61.36
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
333131,Woodland Road No 2,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,28.95
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,21.6
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,36.33
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.1
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.59
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.66
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
333131,Woodland Road No 2,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,42.67
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.66
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,28.84
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,177.1
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,64.43
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.97
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.54
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
333131,Woodland Road No 2,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,42.83
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.14
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,23.92
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,90.5
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,176.5
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.28
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,69.54
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
333131,Woodland Road No 2,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,37.61
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,29.6
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,23.31
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,155.1
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,122.2
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.82
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.43
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
333131,Woodland Road No 2,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,33.62
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,29.82
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.69
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,139.8
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,18.2
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.09
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,45.56
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
333131,Woodland Road No 2,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,34.79
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,27.97
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,28.93
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.4
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.2
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.22
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.38
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
333131,Woodland Road No 2,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,21.83
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,33.63
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,30.59
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,30.8
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.6
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.8
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,70.22
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.59
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.68
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
333131,Woodland Road No 2,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
