Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,28.16
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,33.92
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,28.75
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,28.83
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,142.1
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.29
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.46
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.22
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
333131,Woodland Road No 2,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,29.24
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,29.91
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,26.59
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.2
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,58.87
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,50.94
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
333131,Woodland Road No 2,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,27.0
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,43.86
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,30.74
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,179.2
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,17.8
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
333131,Woodland Road No 2,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.7
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.99
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.97
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,30.99
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,34.28
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,128.3
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.8
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,17.8
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.55
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,60.41
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
333131,Woodland Road No 2,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.06
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,22.8
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,33.49
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,37.79
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,157.2
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,17.7
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,57.89
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,54.4
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,60.38
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
333131,Woodland Road No 2,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,21.65
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.32
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.73
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,33.56
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,37.48
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.0
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,17.6
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.85
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.07
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
333131,Woodland Road No 2,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,19.28
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.12
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,24.33
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,35.68
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,32.08
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,146.9
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,17.6
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.93
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,58.1
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.11
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.3
333131,Woodland Road No 2,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.93
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.95
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,32.82
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,26.52
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.31
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,17.5
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.23
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.95
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.47
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
333131,Woodland Road No 2,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,15.47
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,21.63
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,35.51
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,145.9
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.73
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,17.4
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,52.84
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.24
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
333131,Woodland Road No 2,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,19.22
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,34.7
