Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,23.6
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,143.2
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.78
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,17.4
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.73
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.49
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
333131,Woodland Road No 2,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.79
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,24.8
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,34.19
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.0
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.58
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.9
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.07
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.72
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
333131,Woodland Road No 2,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,13.49
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,25.48
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,29.76
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.29
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,69.1
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.1
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,17.3
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.66
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.03
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
333131,Woodland Road No 2,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.13
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,25.82
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,38.07
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,157.1
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,17.2
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.55
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.82
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
333131,Woodland Road No 2,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.21
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,13.02
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,27.54
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,42.03
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,19.55
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,172.7
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.26
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,17.1
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,59.11
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,60.47
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.4
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
333131,Woodland Road No 2,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,21.8
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,26.86
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,23.43
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,17.1
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,51.18
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.43
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
333131,Woodland Road No 2,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.29
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,27.92
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,27.65
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,115.8
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.8
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,17.0
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.26
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.61
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,51.59
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
333131,Woodland Road No 2,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,22.85
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,23.28
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.58
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.24
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,16.9
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.76
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,45.06
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
333131,Woodland Road No 2,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,21.0
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,12.43
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,25.16
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,26.19
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,20.58
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.88
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,53.01
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,55.42
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
333131,Woodland Road No 2,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.67
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.64
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,30.49
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.98
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.6
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
