Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,16.8
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.9
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.01
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
333131,Woodland Road No 2,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.85
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,12.74
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,30.42
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,30.13
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,16.7
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,57.09
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.42
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.84
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
333131,Woodland Road No 2,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.92
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,29.11
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,28.89
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,20.17
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,16.6
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,49.9
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.99
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
333131,Woodland Road No 2,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.68
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,14.57
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.41
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,35.82
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,21.36
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,16.4
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,53.74
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,60.83
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.12
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
333131,Woodland Road No 2,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.85
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.79
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,30.22
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,20.61
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.1
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,16.3
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,51.08
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.88
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.88
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
333131,Woodland Road No 2,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.8
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,26.94
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.0
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.39
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,44.7
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.45
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,128.3
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,187.5
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,16.1
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.24
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.29
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.95
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,186.2
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
333131,Woodland Road No 2,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.75
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,21.77
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,24.13
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,29.81
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,21.92
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.48
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,16.0
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.1
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.83
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
333131,Woodland Road No 2,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,22.35
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,21.81
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,28.66
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,22.41
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,15.8
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.16
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.75
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
333131,Woodland Road No 2,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.87
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,20.43
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,22.76
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,27.59
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,30.01
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,15.7
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,60.91
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,64.99
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
333131,Woodland Road No 2,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.67
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.54
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,22.36
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,34.89
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,24.37
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.2
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,15.5
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
