Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.09
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.36
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
333131,Woodland Road No 2,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,35.62
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,39.32
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,26.9
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,151.6
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,162.4
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,15.4
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.12
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.71
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.57
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.5
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
333131,Woodland Road No 2,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.58
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.33
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,31.09
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,36.15
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,36.43
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,149.1
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,152.0
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,15.3
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,57.77
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.27
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.19
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
333131,Woodland Road No 2,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,28.02
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,31.46
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,28.58
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,117.8
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.37
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,15.2
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.37
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
333131,Woodland Road No 2,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.7
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,30.52
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,30.09
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,26.28
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.6
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,53.55
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.67
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.29
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
333131,Woodland Road No 2,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.92
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,24.29
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,25.74
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.38
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.92
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.44
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,52.76
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
333131,Woodland Road No 2,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.67
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,27.15
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,26.74
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.71
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.1
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
333131,Woodland Road No 2,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.78
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.2
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,31.54
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,22.95
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.4
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.13
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.58
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
333131,Woodland Road No 2,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.43
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,20.7
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.52
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.2
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.8
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,44.12
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
333131,Woodland Road No 2,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.79
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.57
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,30.73
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,26.22
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.1
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.01
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.25
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.88
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
333131,Woodland Road No 2,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,12.81
