Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.3
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.05
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.92
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,25.91
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,24.22
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.2
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.07
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,48.29
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.78
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
333131,Woodland Road No 2,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,21.64
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,25.66
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,30.05
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.38
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.44
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.65
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
333131,Woodland Road No 2,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.01
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,24.08
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,23.54
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,22.43
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.32
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.5
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
333131,Woodland Road No 2,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.32
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,23.1
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,25.62
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,19.78
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,48.66
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.64
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
333131,Woodland Road No 2,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.86
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,19.34
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.97
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,47.05
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.95
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.58
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
333131,Woodland Road No 2,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.71
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.25
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,20.45
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.88
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
333131,Woodland Road No 2,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,27.76
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.65
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
333131,Woodland Road No 2,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.92
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,20.09
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,29.19
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.91
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.7
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.03
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.44
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.83
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
333131,Woodland Road No 2,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.16
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,22.93
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.94
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.66
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.07
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
333131,Woodland Road No 2,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.9
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.77
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.03
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,22.02
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,17.03
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.1
