Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.98
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.64
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
333131,Woodland Road No 2,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.5
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.86
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
333131,Woodland Road No 2,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.56
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.74
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,19.99
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.81
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.78
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
333131,Woodland Road No 2,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.8
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.65
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.67
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.02
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.25
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
333131,Woodland Road No 2,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.11
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.27
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,14.29
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.08
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,14.95
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,14.51
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.61
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,13.51
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
