Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.73
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,13.58
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.25
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.78
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,12.87
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.34
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.16
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.63
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.89
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.16
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,13.89
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.64
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,14.2
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,17.57
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,17.85
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.4
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
