Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.22
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,7.89
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
333131,Woodland Road No 2,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,12.11
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,20.04
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,19.88
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.95
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,19.51
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.01
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
333131,Woodland Road No 2,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.34
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,20.44
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,14.3
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,24.21
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.19
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,23.24
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.26
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
333131,Woodland Road No 2,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.84
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,20.92
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
333131,Woodland Road No 2,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
