Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,18.74
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,14.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.07
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.39
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.03
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.07
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.01
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,14.5
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
333131,Woodland Road No 2,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.16
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,21.77
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.11
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.07
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,23.14
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
333131,Woodland Road No 2,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,24.51
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.63
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,14.6
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
333131,Woodland Road No 2,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.9
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,22.29
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,14.7
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,18.37
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
333131,Woodland Road No 2,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,22.1
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.86
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
333131,Woodland Road No 2,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.45
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,23.2
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
