Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,14.8
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.81
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.37
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,24.28
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.2
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.02
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,20.16
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,13.07
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,14.9
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.06
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.01
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.05
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.85
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
333131,Woodland Road No 2,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.27
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,16.62
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,13.68
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,15.0
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.25
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,19.42
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,14.3
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,15.1
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
333131,Woodland Road No 2,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.97
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.43
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.12
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,18.93
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,23.9
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
