Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
333131,Woodland Road No 2,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.87
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.54
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.0
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.09
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
333131,Woodland Road No 2,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.99
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.37
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.0
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.05
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
333131,Woodland Road No 2,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.92
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,17.58
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.55
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.1
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.93
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.64
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
333131,Woodland Road No 2,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,18.33
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.2
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
333131,Woodland Road No 2,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.29
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,23.26
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.79
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.3
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.79
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.09
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
333131,Woodland Road No 2,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.02
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,25.53
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,24.73
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,24.4
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.63
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.22
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.01
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,20.77
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.98
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,24.4
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.99
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.07
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.15
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
333131,Woodland Road No 2,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,18.31
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,20.67
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,25.14
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,24.5
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.06
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.19
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
333131,Woodland Road No 2,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.06
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.75
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,22.34
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.93
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.54
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,24.6
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.34
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.99
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
333131,Woodland Road No 2,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
