Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.97
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.55
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,22.27
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.88
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,24.7
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.14
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.87
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
333131,Woodland Road No 2,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.9
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.7
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,28.06
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,24.8
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.51
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.82
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.45
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
333131,Woodland Road No 2,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,27.74
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,34.87
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.02
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.14
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,24.8
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.98
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.73
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
333131,Woodland Road No 2,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.3
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.13
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,25.18
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,32.54
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,25.31
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,24.9
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,44.58
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.62
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.77
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
333131,Woodland Road No 2,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,22.71
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,32.12
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,18.12
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,24.9
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,48.88
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.71
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,47.38
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
333131,Woodland Road No 2,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,13.19
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.42
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,23.58
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,33.9
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.7
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.6
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,141.5
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.42
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,25.0
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.17
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.14
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
333131,Woodland Road No 2,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.32
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,33.5
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,34.92
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,28.39
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,143.9
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,25.1
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.35
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.94
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.97
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
333131,Woodland Road No 2,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.43
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,12.45
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.91
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,33.83
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,27.45
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,138.5
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,25.1
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.81
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.94
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
333131,Woodland Road No 2,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,13.63
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,33.47
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.16
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,136.3
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,25.2
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.48
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,53.31
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
333131,Woodland Road No 2,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.48
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.7
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,37.32
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,28.59
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
