Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.08
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.26
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
333131,Woodland Road No 2,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,25.26
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,34.22
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.34
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,74.8
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.14
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.08
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.65
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
333131,Woodland Road No 2,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.32
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,28.64
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,36.18
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,24.08
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,149.5
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.93
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.51
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.52
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.42
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
333131,Woodland Road No 2,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.68
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,29.94
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,39.93
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.08
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.8
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,162.8
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,58.54
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.89
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.78
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
333131,Woodland Road No 2,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.79
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.99
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,26.65
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,39.39
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.86
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,161.1
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.37
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.71
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
333131,Woodland Road No 2,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.28
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.44
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,28.8
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,46.03
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.46
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.9
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,187.8
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,71.44
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
333131,Woodland Road No 2,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,29.2
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,35.18
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.93
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,122.8
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,145.1
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.99
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.38
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.51
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
333131,Woodland Road No 2,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.16
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,13.14
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.29
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,28.42
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,36.74
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,30.45
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.3
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,150.1
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,126.4
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,25.3
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.07
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.89
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.34
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
333131,Woodland Road No 2,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.61
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,28.55
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,30.07
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.83
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.3
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.31
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,25.2
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.42
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.9
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
333131,Woodland Road No 2,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.07
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.94
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.13
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,29.81
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.43
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,124.9
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.9
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.22
