Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,25.1
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,60.98
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.2
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.2
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
333131,Woodland Road No 2,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.98
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.12
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.28
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,34.78
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,29.09
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,31.4
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,145.3
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.62
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.9
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,25.0
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,83.38
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.87
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,65.6
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
333131,Woodland Road No 2,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.91
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.11
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,33.54
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,37.65
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,34.17
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,139.9
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.1
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.54
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.13
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,24.9
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,85.92
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.95
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.4
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
333131,Woodland Road No 2,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.1
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.64
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.69
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,41.89
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.89
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,37.7
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,173.3
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.3
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,157.5
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,30.37
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.4
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,24.7
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,91.29
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.35
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.05
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,172.9
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
333131,Woodland Road No 2,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.49
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.97
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,54.27
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,26.58
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,41.36
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,224.9
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,172.1
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.72
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,24.6
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.76
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.38
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,85.25
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,177.7
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
333131,Woodland Road No 2,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.3
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.24
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.2
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,49.47
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,31.91
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,44.31
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,205.7
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,185.2
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.46
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,24.4
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.39
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,85.66
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
333131,Woodland Road No 2,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.11
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,19.6
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,18.33
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,60.87
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,36.94
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,49.26
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,252.8
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,152.8
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,204.6
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.53
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.04
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,24.2
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.6
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.74
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,86.83
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
333131,Woodland Road No 2,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.5
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.41
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,53.22
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,36.63
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,41.79
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,221.0
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,174.0
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.47
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,24.0
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.47
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.85
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,76.14
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
333131,Woodland Road No 2,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.78
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,20.09
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,57.08
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,44.35
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.6
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,233.7
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,180.9
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,159.3
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.46
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.01
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,93.74
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.94
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.9
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.5
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
333131,Woodland Road No 2,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.7
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.04
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.65
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.44
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,55.8
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,46.46
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,38.47
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,228.5
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,189.2
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,159.4
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.69
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.6
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
