Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,96.68
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.84
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.74
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
333131,Woodland Road No 2,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,24.5
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.08
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,54.44
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,42.07
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.49
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,225.4
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,172.5
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.5
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.66
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.04
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.25
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
333131,Woodland Road No 2,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,28.55
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.09
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,45.42
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,46.93
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,41.91
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,189.1
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,193.7
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,176.4
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.3
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,86.21
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.3
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.03
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
333131,Woodland Road No 2,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.01
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.84
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,47.92
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,50.87
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,39.8
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,200.0
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,208.8
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,166.7
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.2
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,84.16
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.63
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.91
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,349.7
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
333131,Woodland Road No 2,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,26.49
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.62
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,34.37
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,41.93
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,40.75
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,143.2
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,172.8
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,170.0
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.1
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,75.76
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,75.21
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.65
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
333131,Woodland Road No 2,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.38
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,36.45
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,45.28
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,37.06
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,151.1
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,186.6
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.59
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.0
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.51
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.43
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.68
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
333131,Woodland Road No 2,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,20.95
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,23.22
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.77
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,33.67
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,42.21
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,34.51
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,139.9
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,171.7
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.17
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.9
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,22.9
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,83.69
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,74.99
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.77
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
333131,Woodland Road No 2,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.51
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,35.64
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,38.78
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,28.84
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,147.9
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,158.4
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,120.4
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.31
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.25
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,22.9
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.27
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,69.76
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.43
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.3
333131,Woodland Road No 2,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.48
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,28.5
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,36.9
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,26.55
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,118.3
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,150.4
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.7
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,22.8
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,61.71
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.27
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,61.0
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
333131,Woodland Road No 2,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.67
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.66
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,35.14
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,28.72
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,22.01
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.4
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,117.6
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.46
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,22.8
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,63.33
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.76
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.61
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
333131,Woodland Road No 2,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,11.69
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,18.01
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
