Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,33.78
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,38.39
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,26.9
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.5
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,157.1
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,22.7
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.6
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.62
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.59
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.8
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
333131,Woodland Road No 2,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.67
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,28.18
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,35.16
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,28.16
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.5
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,144.0
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,22.6
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.74
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,68.51
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.79
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
333131,Woodland Road No 2,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.01
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,36.55
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,34.48
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.84
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,151.2
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,141.3
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,22.6
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.96
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.85
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.3
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
333131,Woodland Road No 2,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,45.26
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,35.16
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,22.34
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,185.5
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,144.3
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.76
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.22
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,22.5
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,78.94
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,60.4
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.17
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
333131,Woodland Road No 2,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.24
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.01
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,41.56
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,30.76
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.81
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,170.3
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.5
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.88
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,22.5
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.74
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.57
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
333131,Woodland Road No 2,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.86
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.88
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,38.22
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,24.99
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,26.53
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,156.3
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.4
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.5
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.53
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,22.4
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.69
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,54.83
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.55
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
333131,Woodland Road No 2,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.13
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,34.57
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,26.24
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.1
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.06
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,22.4
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,62.67
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.89
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
333131,Woodland Road No 2,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.81
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,13.27
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,36.54
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,24.51
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.08
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,150.0
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,22.3
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.28
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.72
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
333131,Woodland Road No 2,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.64
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,32.66
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,25.74
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,30.42
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,134.6
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.9
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.6
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,22.2
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.64
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,52.56
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.15
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
333131,Woodland Road No 2,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.62
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,26.57
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,25.63
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,30.33
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
