Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.12
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.45
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.05
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.18
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
333131,Woodland Road No 2,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,25.21
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,32.54
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.28
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.71
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,136.2
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,22.0
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,76.81
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,55.83
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.71
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
333131,Woodland Road No 2,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.86
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,37.61
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,29.38
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.1
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.0
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,82.29
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,57.51
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.33
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,152.0
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.4
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
333131,Woodland Road No 2,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,23.56
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,34.05
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,32.39
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.39
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,21.9
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.39
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,55.64
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,137.3
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
333131,Woodland Road No 2,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.98
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.96
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,30.59
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,24.94
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.37
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.5
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.32
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.18
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,21.8
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,66.96
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.03
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
333131,Woodland Road No 2,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.79
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.07
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,38.06
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,26.97
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,17.67
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,21.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,67.52
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.8
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
333131,Woodland Road No 2,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,17.68
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.33
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,40.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,35.79
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.37
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,163.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,21.6
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,71.96
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.27
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.18
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
333131,Woodland Road No 2,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.59
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,40.02
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.58
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,23.36
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,163.8
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.77
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,21.5
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.67
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.31
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
333131,Woodland Road No 2,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.49
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,34.47
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,36.06
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,18.96
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,141.6
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,152.7
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,21.4
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.56
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.07
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
333131,Woodland Road No 2,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.05
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.93
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,38.96
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,32.52
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,25.75
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,161.1
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.4
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
