Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,21.3
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.85
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.38
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.63
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
333131,Woodland Road No 2,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,18.6
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,31.0
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,30.63
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.17
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,129.3
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.41
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.21
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.25
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.53
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,60.26
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
333131,Woodland Road No 2,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,21.58
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.72
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.44
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,32.57
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,26.7
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,32.68
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.6
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.43
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,66.75
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.75
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.5
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
333131,Woodland Road No 2,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.37
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.12
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,37.0
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,26.32
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.58
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,152.2
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.29
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.62
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
333131,Woodland Road No 2,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,23.69
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,45.94
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,33.64
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,23.22
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,189.1
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.7
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,86.39
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.75
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.5
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.7
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
333131,Woodland Road No 2,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,17.69
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.9
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.17
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,37.53
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,42.16
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,24.99
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,153.6
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,171.8
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,70.25
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,63.95
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
333131,Woodland Road No 2,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,19.91
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,32.75
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,38.79
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,32.77
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.4
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,158.1
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,66.12
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,59.49
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.48
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
333131,Woodland Road No 2,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.09
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.56
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,29.3
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,32.32
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,30.77
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.5
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.27
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,57.85
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.55
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
333131,Woodland Road No 2,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,17.49
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,33.07
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,45.87
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.31
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,136.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,188.1
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.1
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.23
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,64.89
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.28
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,51.26
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
333131,Woodland Road No 2,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.91
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,25.6
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,46.26
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,24.92
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,102.3
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,189.1
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.7
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.82
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.77
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.99
