Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
333131,Woodland Road No 2,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.78
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,25.88
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,40.97
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,20.79
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.7
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,167.2
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.26
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.7
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.4
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
333131,Woodland Road No 2,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,16.14
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,17.06
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,26.27
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,46.93
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,26.83
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,190.7
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.6
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,19.7
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,65.78
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.35
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.07
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
333131,Woodland Road No 2,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.25
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.18
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,19.57
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,39.26
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,160.7
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.04
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.78
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,58.08
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
333131,Woodland Road No 2,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.78
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.42
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.96
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,32.7
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,21.63
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,45.48
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.69
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.72
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
333131,Woodland Road No 2,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.1
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.71
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,31.07
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,21.59
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,129.8
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.25
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.57
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.32
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
333131,Woodland Road No 2,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.76
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.19
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,24.01
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.84
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.79
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,44.57
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.24
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.39
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
333131,Woodland Road No 2,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.75
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,14.5
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,22.63
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,19.2
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.16
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,56.97
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
333131,Woodland Road No 2,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.26
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,19.95
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.22
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.56
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,52.22
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.43
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
333131,Woodland Road No 2,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,14.03
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,23.72
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.52
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.3
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,106.6
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.1
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.68
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
