Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,23.35
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,27.05
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,26.14
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.6
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.1
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.68
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,49.85
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
333131,Woodland Road No 2,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.64
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,18.16
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.44
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,23.3
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.33
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.44
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
333131,Woodland Road No 2,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.5
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,24.44
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.61
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,23.15
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.09
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
333131,Woodland Road No 2,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.45
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.19
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,121.7
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
333131,Woodland Road No 2,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.94
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.63
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,25.92
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.14
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
333131,Woodland Road No 2,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,26.33
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.77
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,18.08
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,51.87
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
333131,Woodland Road No 2,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.44
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,23.97
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,19.28
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.59
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.3
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.77
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
333131,Woodland Road No 2,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.69
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,20.9
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
333131,Woodland Road No 2,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.74
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,30.15
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,22.29
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,20.01
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,124.7
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.32
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.31
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.91
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.89
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,23.31
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.57
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.6
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
