Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.11
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.09
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
333131,Woodland Road No 2,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.04
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.93
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,18.92
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,19.24
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
333131,Woodland Road No 2,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.89
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.06
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
333131,Woodland Road No 2,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.92
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.33
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.18
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.1
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,20.27
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.93
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.85
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
333131,Woodland Road No 2,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.36
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,18.66
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.82
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.48
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.94
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333131,Woodland Road No 2,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.64
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.7
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
333131,Woodland Road No 2,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.13
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333131,Woodland Road No 2,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,13.37
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
