Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.9
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.95
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333131,Woodland Road No 2,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.32
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,17.93
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,16.54
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.92
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
333131,Woodland Road No 2,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.23
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,17.56
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.68
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.78
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.81
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333131,Woodland Road No 2,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.89
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.18
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.22
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.01
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333131,Woodland Road No 2,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.54
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.08
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.88
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.42
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,13.8
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
333131,Woodland Road No 2,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
