Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.87
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.57
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.77
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,11.86
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.59
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
333131,Woodland Road No 2,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.89
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.27
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.72
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.19
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,13.42
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,9.82
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,19.76
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,9.76
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.73
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.98
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,19.97
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.09
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,21.85
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333131,Woodland Road No 2,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,15.03
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
