Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.99
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.67
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.4
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,10.55
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.98
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,10.67
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,14.79
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.87
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,14.91
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.33
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.17
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,19.2
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.17
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.63
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.16
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,13.49
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,19.2
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
333131,Woodland Road No 2,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
