Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,16.82
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.32
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,16.01
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.44
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.95
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.13
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.61
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.65
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.92
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.82
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,15.37
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.27
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.3
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.68
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.81
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.45
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.34
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.27
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333131,Woodland Road No 2,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.01
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.83
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.8
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.12
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333131,Woodland Road No 2,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,17.4
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.98
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,19.7
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.15
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.04
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
