Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333131,Woodland Road No 2,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,18.07
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
333131,Woodland Road No 2,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,19.8
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.44
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.76
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.49
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.53
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,19.72
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.44
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
333131,Woodland Road No 2,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.86
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,19.18
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.61
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
333131,Woodland Road No 2,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,25.39
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.99
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.4
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,27.73
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.61
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.7
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,36.84
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
333131,Woodland Road No 2,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.93
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,19.77
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,21.2
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.53
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
333131,Woodland Road No 2,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.44
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,22.31
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,19.36
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,21.3
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.05
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,32.08
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
333131,Woodland Road No 2,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.8
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,25.7
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,19.68
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,21.4
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.92
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
333131,Woodland Road No 2,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.35
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
