Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.43
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,30.81
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,126.1
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,21.5
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.43
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
333131,Woodland Road No 2,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.57
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.6
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,23.33
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,21.63
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,21.6
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.27
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.35
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
333131,Woodland Road No 2,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,19.86
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,21.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.61
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.17
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.2
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,18.53
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,21.7
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.5
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.56
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
333131,Woodland Road No 2,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.45
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,18.89
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,22.43
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,21.8
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.28
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
333131,Woodland Road No 2,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,16.65
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,18.65
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.09
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,21.9
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.81
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
333131,Woodland Road No 2,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.09
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,18.94
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,29.47
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.8
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.0
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,21.9
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.66
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.65
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
333131,Woodland Road No 2,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.74
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.98
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,18.71
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,27.5
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.23
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.8
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,22.0
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,43.68
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,41.89
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
333131,Woodland Road No 2,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,21.85
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,22.52
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.3
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,22.0
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.02
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
333131,Woodland Road No 2,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,22.55
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.51
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,27.15
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,20.17
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,22.95
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.3
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
