Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,61.24
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.5
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.56
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
333131,Woodland Road No 2,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,21.04
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,25.77
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,22.14
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.8
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.15
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
333131,Woodland Road No 2,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.46
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.15
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.29
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,25.0
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,33.73
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,30.19
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.2
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.37
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.81
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
333131,Woodland Road No 2,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.04
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.55
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,30.76
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,30.03
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,28.15
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,60.1
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,128.9
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.7
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.3
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.28
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
333131,Woodland Road No 2,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.9
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.24
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,36.82
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,37.19
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,153.6
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,155.5
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.47
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,22.2
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.24
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.84
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.32
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.26
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,14.11
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,27.73
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,21.89
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,29.4
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.6
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,22.2
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,56.04
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.62
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.57
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
333131,Woodland Road No 2,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.92
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,25.17
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,23.57
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.62
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,107.3
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,22.2
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.49
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.55
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.34
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
333131,Woodland Road No 2,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,11.07
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.3
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,28.37
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.51
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.47
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.66
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.38
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
333131,Woodland Road No 2,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.65
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.43
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,10.52
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,34.87
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,29.08
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.47
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,146.8
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,118.8
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.78
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.41
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.5
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,125.0
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
333131,Woodland Road No 2,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.66
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.6
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,47.26
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,30.13
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.11
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,194.2
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,22.0
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
