Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.56
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,37.96
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.05
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.24
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,157.4
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.69
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,78.29
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.86
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.6
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.3
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
333131,Woodland Road No 2,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.87
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.79
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.18
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,35.13
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,39.54
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.54
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.8
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,162.3
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.82
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.85
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.2
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,81.85
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.2
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.5
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
333131,Woodland Road No 2,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.3
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.97
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,39.73
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,35.11
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,38.25
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,164.7
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,144.6
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.1
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.75
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.59
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,81.29
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,71.74
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,75.96
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.2
333131,Woodland Road No 2,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,27.56
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.05
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.45
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.8
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,40.08
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,36.33
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,33.21
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,166.4
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,149.8
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,139.4
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.27
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.15
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.08
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,85.13
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,76.4
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.87
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
333131,Woodland Road No 2,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,17.66
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,34.76
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,31.42
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,35.27
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,144.7
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.42
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,78.45
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.46
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.11
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
333131,Woodland Road No 2,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.49
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.66
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,37.63
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,30.44
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.32
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,155.9
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.9
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.04
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.11
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.4
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.89
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
333131,Woodland Road No 2,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,17.33
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.96
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.1
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,34.85
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,28.67
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.17
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,145.0
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.63
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.79
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.34
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
333131,Woodland Road No 2,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.83
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,17.25
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,26.78
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.15
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.57
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.86
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.42
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.32
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.48
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
333131,Woodland Road No 2,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.46
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.39
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.86
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,25.31
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.55
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,25.36
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.84
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.58
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.31
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.45
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
333131,Woodland Road No 2,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.27
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.87
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.82
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.59
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,25.52
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,27.37
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,60.0
