Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,49.07
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
333131,Woodland Road No 2,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.32
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.26
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,24.77
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,31.96
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.42
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.19
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.04
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
333131,Woodland Road No 2,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,14.89
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,25.9
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.54
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.5
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.15
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.09
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
333131,Woodland Road No 2,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.9
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,28.66
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,28.14
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,118.7
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.79
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.78
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
333131,Woodland Road No 2,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.97
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,22.72
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,20.56
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.57
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
333131,Woodland Road No 2,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.91
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,19.67
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.13
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.36
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.46
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.99
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
333131,Woodland Road No 2,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.59
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.14
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.0
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,15.64
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.02
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.01
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.31
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.17
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.25
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
333131,Woodland Road No 2,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.54
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,15.11
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.87
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
333131,Woodland Road No 2,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.41
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
