Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.05
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.77
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.13
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,18.54
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.2
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.31
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.73
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
333131,Woodland Road No 2,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.9
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.7
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.57
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,17.85
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.43
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.54
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.9
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.71
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.23
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.57
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.59
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.1
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
333131,Woodland Road No 2,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.72
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,32.5
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,21.09
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,135.8
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.2
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,50.16
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.01
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
333131,Woodland Road No 2,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,25.93
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.98
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.81
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
333131,Woodland Road No 2,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.82
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,24.28
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,100.8
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,36.9
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
333131,Woodland Road No 2,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.74
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,21.47
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.72
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.09
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.1
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,26.43
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.51
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,73.9
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,110.5
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.94
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.35
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
333131,Woodland Road No 2,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.49
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.92
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,27.96
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.56
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.4
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
