Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.66
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.06
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
333131,Woodland Road No 2,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.04
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.76
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.77
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.46
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.98
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
333131,Woodland Road No 2,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.84
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.61
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,19.11
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,41.98
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.16
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.86
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.51
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.2
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,15.4
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.33
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.67
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,27.16
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.46
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
333131,Woodland Road No 2,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.32
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.69
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.39
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
333131,Woodland Road No 2,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.92
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.0
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.4
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
333131,Woodland Road No 2,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.01
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.64
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.42
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,19.24
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.2
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
333131,Woodland Road No 2,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.39
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,14.25
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.19
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.3
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.08
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
333131,Woodland Road No 2,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,8.83
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
