Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.31
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.39
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.28
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.29
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.28
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.46
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.36
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
333131,Woodland Road No 2,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.56
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.96
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.65
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.8
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.91
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
333131,Woodland Road No 2,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,27.67
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,118.4
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.83
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
333131,Woodland Road No 2,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,21.15
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
333131,Woodland Road No 2,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.9
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.06
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.81
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
333131,Woodland Road No 2,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.59
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.33
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.68
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,15.18
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.39
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.79
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
333131,Woodland Road No 2,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,26.75
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.78
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
