Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
333131,Woodland Road No 2,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.59
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,24.19
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,22.05
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.43
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.94
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,40.99
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
333131,Woodland Road No 2,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.96
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.06
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,30.31
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,18.74
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.26
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.07
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.92
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
333131,Woodland Road No 2,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,19.1
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,24.91
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.2
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.87
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.68
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.31
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
333131,Woodland Road No 2,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.96
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,21.94
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,25.33
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.72
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.03
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
333131,Woodland Road No 2,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.46
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,28.23
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,17.74
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.67
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.7
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
333131,Woodland Road No 2,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.59
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.31
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,34.84
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,144.5
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.72
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
333131,Woodland Road No 2,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.77
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.08
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,34.36
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.6
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.7
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
333131,Woodland Road No 2,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.19
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.74
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,29.77
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,20.12
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.24
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.7
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.37
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
333131,Woodland Road No 2,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.61
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.3
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,20.19
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,27.67
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.9
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
