Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
333131,Woodland Road No 2,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.43
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,27.1
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,33.41
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,112.4
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,144.2
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.71
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,37.35
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.92
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.92
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
333131,Woodland Road No 2,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.13
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.96
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.5
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.62
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,22.13
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
333131,Woodland Road No 2,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,23.01
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,19.18
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.1
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
333131,Woodland Road No 2,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.92
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.61
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.31
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,32.68
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,22.08
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,135.1
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.47
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
333131,Woodland Road No 2,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.9
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,26.15
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,18.63
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.4
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.8
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.05
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.15
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.9
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
333131,Woodland Road No 2,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,24.93
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,18.24
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,21.75
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,18.24
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,55.01
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,48.2
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
333131,Woodland Road No 2,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,21.06
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.53
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,37.55
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,24.34
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,18.51
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,157.2
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.7
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.98
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
333131,Woodland Road No 2,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.52
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.12
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.58
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.21
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
333131,Woodland Road No 2,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,12.1
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,20.67
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.69
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.58
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.93
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.39
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.09
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
