Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
333131,Woodland Road No 2,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.06
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,22.64
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,20.11
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.95
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.46
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
333131,Woodland Road No 2,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.93
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,18.55
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,21.33
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,67.6
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.05
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.86
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,49.49
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,43.46
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
333131,Woodland Road No 2,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.66
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,20.63
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,14.38
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.32
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,53.0
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.09
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
333131,Woodland Road No 2,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.36
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,20.45
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
333131,Woodland Road No 2,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.47
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.75
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.07
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.28
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.86
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.6
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
333131,Woodland Road No 2,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.86
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,35.9
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,13.89
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,109.6
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,48.67
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
333131,Woodland Road No 2,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.12
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,21.15
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,13.57
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.78
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.05
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,13.86
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.28
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.3
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.49
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.51
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.11
