Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.09
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.21
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
333131,Woodland Road No 2,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.77
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,11.46
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.34
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.43
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.79
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.96
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.25
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333131,Woodland Road No 2,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.48
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.7
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.43
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.01
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.33
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.44
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.23
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.52
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.63
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.24
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.25
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.44
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,12.4
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.53
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.2
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.1
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.42
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,15.31
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.67
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
