Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.3
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.31
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,12.16
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,16.01
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.4
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.69
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,17.61
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.6
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.5
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.36
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.72
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,17.74
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.6
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,17.1
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.7
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.19
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.84
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.1
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.8
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.9
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,16.21
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.9
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.37
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
333131,Woodland Road No 2,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,22.0
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.19
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.95
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,15.68
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.11
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.3
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,9.66
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,22.2
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
