Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.23
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,20.37
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.8
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,22.3
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.41
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.43
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,8.66
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.4
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.98
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.94
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,17.49
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.94
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.5
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.25
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,17.16
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.54
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.6
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.18
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,15.5
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.7
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.28
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.56
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,17.06
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.8
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333131,Woodland Road No 2,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.96
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,16.42
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.9
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333131,Woodland Road No 2,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.35
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.9
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
333131,Woodland Road No 2,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.81
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,18.68
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,10.19
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,23.0
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.2
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.31
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.4
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
333131,Woodland Road No 2,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.99
