Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,18.6
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.59
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,23.1
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.58
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.05
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,23.2
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.47
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.07
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.91
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,15.88
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,11.16
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,23.3
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.93
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.47
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
333131,Woodland Road No 2,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.41
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.75
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,23.4
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.19
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333131,Woodland Road No 2,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.48
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.2
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.49
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.47
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,23.5
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.18
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,17.88
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,23.6
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.99
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.34
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,23.7
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.52
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,45.1
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,23.3
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.35
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
333131,Woodland Road No 2,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.47
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,23.3
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.95
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.99
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.7
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.94
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.04
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,14.33
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
