Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,23.4
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.04
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.62
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.31
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,23.5
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.1
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333131,Woodland Road No 2,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.41
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.28
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,23.5
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
333131,Woodland Road No 2,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.04
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.18
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,20.46
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.16
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,23.6
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.82
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
333131,Woodland Road No 2,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.2
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.6
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,29.73
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,13.72
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,123.9
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,23.6
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.82
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
333131,Woodland Road No 2,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.4
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,10.05
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,33.86
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,18.82
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,96.3
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,23.6
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,46.44
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
333131,Woodland Road No 2,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.67
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.93
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.79
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.01
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,33.65
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.76
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,86.3
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,137.3
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,23.7
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.31
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
333131,Woodland Road No 2,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.78
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.54
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,15.71
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,25.05
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.5
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.68
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
333131,Woodland Road No 2,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.65
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,27.89
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,17.59
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,68.1
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.2
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.94
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
333131,Woodland Road No 2,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,28.35
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.28
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.0
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.83
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
