Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.16
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.69
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
333131,Woodland Road No 2,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.38
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.21
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.2
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.64
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,27.9
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,18.6
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,61.5
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,115.9
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.98
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.96
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.62
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.3
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
333131,Woodland Road No 2,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.08
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.57
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.78
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.46
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,17.6
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,35.01
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.56
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,143.6
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.82
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.67
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
333131,Woodland Road No 2,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.77
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.32
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.86
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,17.47
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,32.32
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.5
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.08
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.53
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
333131,Woodland Road No 2,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,11.89
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.32
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,29.83
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.31
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.57
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.4
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.69
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
333131,Woodland Road No 2,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,11.4
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.11
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Active Power,kW,29.03
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.3
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,N Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,119.0
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.58
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
333131,Woodland Road No 2,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.93
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.84
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Active Power,kW,22.96
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Active Power,kW,35.18
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.23
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,N Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,144.4
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.8
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,42.49
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.42
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
333131,Woodland Road No 2,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,9.34
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.69
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.75
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Active Power,kW,30.68
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Active Power,kW,22.72
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,N Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,126.5
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.7
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.65
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.04
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
333131,Woodland Road No 2,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,14.55
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,19.62
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.65
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Active Power,kW,35.36
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Active Power,kW,24.26
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,N Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.1
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.7
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.8
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,52.53
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
333131,Woodland Road No 2,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.94
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.19
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,20.5
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.9
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.86
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Active Power,kW,27.75
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Active Power,kW,28.51
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,N Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.6
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.07
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.2
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.62
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
