Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
333131,Woodland Road No 2,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,11.44
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,13.05
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.22
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Active Power,kW,28.85
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Active Power,kW,24.88
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.6
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
333131,Woodland Road No 2,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.19
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.39
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Active Power,kW,20.8
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Active Power,kW,27.84
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Active Power,kW,29.92
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,N Current (RMS),A,64.2
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.4
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.5
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.33
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
333131,Woodland Road No 2,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.85
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.34
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.31
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Active Power,kW,25.47
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Active Power,kW,29.49
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.78
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,122.4
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.0
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.5
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.17
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.64
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.59
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
333131,Woodland Road No 2,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.2
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,12.82
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.67
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.37
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Active Power,kW,22.45
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Active Power,kW,38.23
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Active Power,kW,32.63
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,N Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.0
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,156.6
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.4
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.12
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.79
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.44
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
333131,Woodland Road No 2,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,11.96
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.5
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Active Power,kW,28.84
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Active Power,kW,42.77
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Active Power,kW,27.05
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,N Current (RMS),A,87.0
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,121.4
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,175.2
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.3
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.91
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.91
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.26
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
333131,Woodland Road No 2,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,12.93
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.66
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,26.7
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,35.59
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.22
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.3
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,146.7
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.48
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.3
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,53.93
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.53
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.94
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
333131,Woodland Road No 2,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.85
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,12.95
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.09
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.03
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,22.79
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,30.78
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.09
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.8
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.2
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.71
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.07
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.74
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
333131,Woodland Road No 2,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.5
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.99
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.42
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.53
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,34.96
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.3
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,68.4
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,108.2
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,143.7
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.45
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.0
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,50.65
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.92
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.3
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
333131,Woodland Road No 2,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.11
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,28.85
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,31.18
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,31.48
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,121.2
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,128.5
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.5
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.71
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.68
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,22.9
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.3
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.4
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.39
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.9
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
333131,Woodland Road No 2,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.21
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.71
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
