Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,36.49
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,38.85
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,30.3
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,153.0
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,161.0
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.7
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.98
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,22.8
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.49
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.8
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.13
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
333131,Woodland Road No 2,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,47.71
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,38.91
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,35.1
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,195.8
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.92
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.64
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.6
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,80.09
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.54
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.66
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
333131,Woodland Road No 2,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.06
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.76
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.75
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,47.9
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Active Power,kW,43.62
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Active Power,kW,35.39
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Active Power,kW,35.42
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,179.3
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,146.4
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.95
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.47
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.5
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,81.71
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.45
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
333131,Woodland Road No 2,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.66
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,11.62
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.59
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Active Power,kW,33.24
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Active Power,kW,47.56
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Active Power,kW,33.29
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,N Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,138.3
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,194.4
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.71
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.9
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.4
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,77.61
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.61
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.52
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.4
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
333131,Woodland Road No 2,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.48
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.8
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Active Power,kW,33.2
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Active Power,kW,41.92
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Active Power,kW,32.81
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,N Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.9
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,171.7
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.2
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.84
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.71
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
333131,Woodland Road No 2,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.43
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,15.24
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.15
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.88
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Active Power,kW,32.2
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Active Power,kW,30.01
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,133.6
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,133.3
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.04
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.1
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.42
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.34
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.99
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
333131,Woodland Road No 2,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.18
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Active Power,kW,28.35
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Active Power,kW,30.16
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.79
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,119.9
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.1
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.6
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.54
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.28
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.0
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.13
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,59.52
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
333131,Woodland Road No 2,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.89
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,20.54
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.53
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Active Power,kW,30.59
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Active Power,kW,34.4
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Active Power,kW,37.04
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,N Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,129.1
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,141.9
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,155.1
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.83
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.44
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.8
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.33
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,63.34
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.01
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.6
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
333131,Woodland Road No 2,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.11
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,21.24
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.88
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Active Power,kW,30.2
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Active Power,kW,37.97
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.5
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,N Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,156.3
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,116.1
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.28
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.7
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.07
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,68.39
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.26
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
333131,Woodland Road No 2,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.41
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,29.62
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,38.39
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,24.87
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,82.1
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,126.2
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,159.0
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
