Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.58
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.5
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.98
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.88
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.62
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.1
333131,Woodland Road No 2,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,23.17
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.92
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.39
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,35.56
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,32.01
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,34.18
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,148.9
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.8
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.98
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,21.4
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.12
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.69
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.66
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.6
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
333131,Woodland Road No 2,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.58
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,40.6
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,36.11
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,26.05
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,167.1
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,148.3
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,109.7
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,21.3
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,81.63
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.73
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.63
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.5
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.0
333131,Woodland Road No 2,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,18.11
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,27.56
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.6
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,26.09
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,36.62
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.44
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.43
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,21.2
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,64.62
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,76.18
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.1
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
333131,Woodland Road No 2,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.27
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.92
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,18.25
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.8
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,25.79
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,36.06
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,26.3
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,148.3
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.3
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.55
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.6
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.16
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,63.03
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
333131,Woodland Road No 2,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.87
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.99
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.1
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.03
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,29.09
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.57
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.13
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.3
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,21.1
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.98
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.83
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.2
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
333131,Woodland Road No 2,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.78
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.18
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,26.52
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,20.65
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.26
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.64
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
333131,Woodland Road No 2,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.73
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.67
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.17
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,29.74
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.36
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.5
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,21.0
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.5
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.43
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.69
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
333131,Woodland Road No 2,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,24.97
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.75
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.13
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.5
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,22.32
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.03
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,21.02
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.7
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,58.91
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.5
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
333131,Woodland Road No 2,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.33
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,24.45
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.97
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,25.42
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,19.06
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.71
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,51.8
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.0
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
