Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.19
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.06
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
333131,Woodland Road No 2,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.31
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,67.2
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.65
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.38
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,18.81
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.9
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.79
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.51
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
333131,Woodland Road No 2,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.36
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.57
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,20.99
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,18.37
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,20.83
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.43
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
333131,Woodland Road No 2,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.05
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,18.99
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,21.35
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,17.43
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.97
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.5
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
333131,Woodland Road No 2,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.62
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.63
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.84
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.73
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,17.86
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.1
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.8
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.59
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.87
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
333131,Woodland Road No 2,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.04
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.74
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.4
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,19.51
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,22.78
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,17.32
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.7
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
333131,Woodland Road No 2,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.18
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.23
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.89
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,30.92
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,77.7
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,127.3
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.7
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.67
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,41.11
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
333131,Woodland Road No 2,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.88
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.04
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,24.73
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,16.18
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.39
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
333131,Woodland Road No 2,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.82
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.87
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.94
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.18
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.59
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.04
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.69
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.83
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.44
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,7.25
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.29
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.36
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,17.86
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.6
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.21
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.28
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
333131,Woodland Road No 2,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
