Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.47
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.13
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.9
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,20.57
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.26
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.73
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.07
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
333131,Woodland Road No 2,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.82
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.41
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.61
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.96
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.69
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.33
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.92
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
333131,Woodland Road No 2,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.28
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.43
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.13
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,26.24
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.78
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
333131,Woodland Road No 2,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.2
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.74
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.47
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,32.8
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.01
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.67
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.85
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.25
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.76
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.05
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
333131,Woodland Road No 2,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.64
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.81
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.05
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,16.95
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,17.84
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.03
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.95
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.42
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.32
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.35
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,19.86
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.07
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.73
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
333131,Woodland Road No 2,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.73
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.43
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,20.33
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.86
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
333131,Woodland Road No 2,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.07
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.97
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.5
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,20.18
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.3
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.18
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,40.1
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
333131,Woodland Road No 2,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,18.12
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,23.16
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,24.04
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.8
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.83
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.67
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.52
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.73
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
333131,Woodland Road No 2,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.14
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.76
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.44
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.39
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
