Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.0
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.08
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.5
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.89
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.33
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
333131,Woodland Road No 2,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,11.48
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.02
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.29
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,24.65
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,21.4
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.34
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.12
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.99
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.12
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
333131,Woodland Road No 2,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.15
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,17.94
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.98
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,15.56
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.3
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.87
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.13
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
333131,Woodland Road No 2,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,16.65
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,22.07
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,21.47
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.0
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.13
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
333131,Woodland Road No 2,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.76
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,21.27
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,21.32
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.73
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.1
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.05
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
333131,Woodland Road No 2,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.26
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,23.98
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.6
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.92
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.1
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,21.62
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,17.83
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,50.75
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,17.19
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,14.24
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.96
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.71
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,24.15
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,16.54
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.91
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.82
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
333131,Woodland Road No 2,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,15.15
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,16.28
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,23.18
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.54
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.42
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,19.7
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.25
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.23
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
333131,Woodland Road No 2,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.41
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.78
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.05
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,12.72
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,21.68
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,28.64
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.4
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.19
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,52.61
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
333131,Woodland Road No 2,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,16.9
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.79
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,24.13
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,28.91
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.9
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
