Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.2
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
333131,Woodland Road No 2,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,18.46
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.99
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,16.03
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,28.81
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,22.28
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.98
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.89
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
333131,Woodland Road No 2,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.45
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.2
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.22
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.25
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.89
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.36
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.67
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,53.2
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
333131,Woodland Road No 2,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.32
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,20.74
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,61.4
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.64
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.57
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,23.6
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.25
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.1
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.01
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.4
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.79
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
333131,Woodland Road No 2,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,8.14
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,18.6
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.28
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.18
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.36
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,56.7
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.12
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.24
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
333131,Woodland Road No 2,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,16.2
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.53
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,14.58
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.2
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.31
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.9
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
333131,Woodland Road No 2,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.36
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.28
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.91
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.92
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.69
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.2
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.1
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
333131,Woodland Road No 2,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,19.44
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.17
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.14
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.63
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,21.96
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.18
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.85
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.03
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
333131,Woodland Road No 2,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,26.18
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,83.5
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.4
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.13
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.6
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,22.18
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,26.11
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,57.0
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.65
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.26
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.02
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
333131,Woodland Road No 2,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.22
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,19.54
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,58.4
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,25.89
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,20.01
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,58.6
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.1
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.7
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
