Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.65
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,49.01
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
333131,Woodland Road No 2,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.62
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.92
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,19.49
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,52.8
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.32
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,23.25
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.35
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.44
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.96
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
333131,Woodland Road No 2,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.97
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.9
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.59
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,21.92
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,18.78
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.7
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.16
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.67
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.84
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
333131,Woodland Road No 2,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.75
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.76
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.34
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.31
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,27.04
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,22.67
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,17.52
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,68.9
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.7
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,47.53
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.79
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
333131,Woodland Road No 2,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,20.98
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,60.5
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.7
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,15.7
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,25.17
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.15
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,58.9
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.99
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
333131,Woodland Road No 2,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,26.47
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,84.4
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.0
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,12.52
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,36.44
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.47
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,108.5
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,153.1
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.96
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
333131,Woodland Road No 2,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.25
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,46.0
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,21.93
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.0
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,20.29
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.8
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
333131,Woodland Road No 2,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,12.86
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.86
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,25.76
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.29
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,71.3
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.54
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
333131,Woodland Road No 2,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.39
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.29
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.04
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.27
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.41
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,33.98
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,84.6
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.5
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,40.99
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.1
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.73
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
333131,Woodland Road No 2,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.79
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.25
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.38
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,19.12
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,30.32
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,21.66
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,127.0
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,18.2
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.44
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.43
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
333131,Woodland Road No 2,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.07
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.76
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
