Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,21.1
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,26.66
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,15.57
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,68.6
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.54
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.37
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.12
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
333131,Woodland Road No 2,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.57
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.23
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,18.09
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.8
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,24.23
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,20.6
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.4
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.24
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.27
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
333131,Woodland Road No 2,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.79
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.15
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.19
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.8
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,24.41
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,21.96
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,21.25
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.3
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.05
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.45
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.96
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
333131,Woodland Road No 2,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.85
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,15.61
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.94
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.9
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,20.76
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.31
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.2
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.04
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.53
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.61
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
333131,Woodland Road No 2,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.12
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.05
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.47
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,28.23
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,31.78
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,19.86
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,77.9
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.9
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.5
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.05
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,46.81
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.85
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
333131,Woodland Road No 2,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.08
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.7
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,13.7
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.61
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,35.72
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,18.04
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,93.4
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.8
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.9
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.5
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.03
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.39
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.04
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
333131,Woodland Road No 2,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.67
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.38
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,24.63
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.8
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,63.9
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,102.9
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.69
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
333131,Woodland Road No 2,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.53
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,16.06
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.56
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.66
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
333131,Woodland Road No 2,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.48
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.69
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,14.98
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,21.49
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,13.52
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.11
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.53
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.28
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
333131,Woodland Road No 2,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.84
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.76
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.35
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,25.88
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,14.83
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,64.4
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
