Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.89
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.9
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,38.05
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
333131,Woodland Road No 2,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.7
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.71
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.51
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,20.87
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,18.96
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
333131,Woodland Road No 2,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.7
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.85
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,16.52
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,13.16
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.54
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
333131,Woodland Road No 2,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.65
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.08
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.45
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.7
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.43
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333131,Woodland Road No 2,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.29
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.37
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.91
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.77
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
333131,Woodland Road No 2,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.17
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
333131,Woodland Road No 2,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.66
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.34
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,11.02
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333131,Woodland Road No 2,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.92
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.34
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
333131,Woodland Road No 2,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.07
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.89
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.77
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333131,Woodland Road No 2,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.22
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.49
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.42
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.83
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
