Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
333131,Woodland Road No 2,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.9
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,11.66
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.53
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.6
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.37
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
333131,Woodland Road No 2,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.11
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.83
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.66
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.4
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.75
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.6
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.53
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.9
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.91
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,13.45
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.99
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.89
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333131,Woodland Road No 2,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.15
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,10.73
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333131,Woodland Road No 2,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.38
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,11.53
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.42
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333131,Woodland Road No 2,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.23
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,11.2
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.18
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,18.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.36
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
333131,Woodland Road No 2,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.91
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.18
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.88
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,9.67
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,10.1
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333131,Woodland Road No 2,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.91
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.99
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,11.19
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.56
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.77
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.1
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.13
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333131,Woodland Road No 2,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.43
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.56
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,12.44
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.91
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.2
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.48
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
