Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.33
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.99
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.51
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.13
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.94
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333131,Woodland Road No 2,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.24
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.35
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.39
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.48
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.3
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333131,Woodland Road No 2,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.6
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.12
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.08
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.01
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.4
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.33
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.3
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.49
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333131,Woodland Road No 2,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.58
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.98
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.5
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.46
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.28
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.95
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.41
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,30.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.6
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
333131,Woodland Road No 2,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.42
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.43
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.4
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.24
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,8.26
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.8
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.99
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333131,Woodland Road No 2,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.74
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.13
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.78
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,12.03
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.85
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.9
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333131,Woodland Road No 2,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.46
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.6
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.03
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,10.79
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.0
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.02
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.35
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.01
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.99
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.2
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.95
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.08
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.02
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
