Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.3
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.12
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.94
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333131,Woodland Road No 2,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.2
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.28
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.68
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.5
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333131,Woodland Road No 2,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.88
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.38
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,10.2
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.6
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.6
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.26
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333131,Woodland Road No 2,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.14
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.1
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.13
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,31.3
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.8
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
333131,Woodland Road No 2,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.06
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.7
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.94
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.78
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.9
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.21
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.25
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.11
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.08
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.93
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.82
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.91
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,10.22
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.2
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,20.1
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
333131,Woodland Road No 2,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.82
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.84
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.79
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.01
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.79
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.25
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,20.2
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333131,Woodland Road No 2,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.98
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.09
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.75
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,20.3
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
333131,Woodland Road No 2,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.77
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,10.14
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.08
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,20.4
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333131,Woodland Road No 2,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.17
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.33
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.15
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.41
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,13.71
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
