Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,20.5
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333131,Woodland Road No 2,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.82
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.3
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.52
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,17.72
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.67
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.49
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.8
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.04
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.0
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,20.6
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.96
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,30.03
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.33
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.56
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333131,Woodland Road No 2,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.77
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.02
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.71
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.21
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.12
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,16.89
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,16.48
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.43
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.7
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.06
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
333131,Woodland Road No 2,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
